Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8458200000000001
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89584
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91702
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,26.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.56
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7921100000000001
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8857700000000001
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8412799999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8596799999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9324
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93588
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97128
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8361799999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8623
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.94
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.81
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1798
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15975
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07585
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Min),V,240.05
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.53
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,N Current (Min),A,93.5
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,N Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,95.75
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Min),A,131.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Current (Max),A,150.62
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Min),A,137.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Current (Max),A,157.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,144.12
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Min),A,140.62
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Current (Max),A,168.88
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,148.38
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85196
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91165
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9382
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80804
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92544
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8579100000000001
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8422799999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90491
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8902
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97275
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81979
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82678
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17887999999999998
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14107
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05901
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (Max),V,241.17
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.81
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.62
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,N Current (Min),A,93.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,N Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,97.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Min),A,131.62
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Current (Max),A,161.5
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,141.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Min),A,132.88
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Current (Max),A,158.75
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,143.88
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Min),A,115.75
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Current (Max),A,169.38
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8649
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91321
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91952
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8255899999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93243
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83941
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8699
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94382
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85815
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8426799999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8112199999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.63
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19139
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22301
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00801
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.56
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Min),V,238.88
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,N Current (Min),A,96.88
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,N Current (Max),A,121.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,105.88
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Min),A,133.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Current (Max),A,167.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,148.12
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Current (Max),A,197.0
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,158.38
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Min),A,118.38
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Current (Max),A,149.5
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,126.62
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,0.0
