Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 23:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8770700000000001
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93469
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92776
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87082
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91284
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81753
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82757
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95065
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93173
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8529
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8308700000000001
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,67.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18938
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18315
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06856
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,239.81
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.11
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,240.05
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,241.16
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,238.3
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.36
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,96.88
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,111.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,102.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,141.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,172.75
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,152.25
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,143.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,192.5
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,164.38
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,135.88
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,180.12
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8999
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93848
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95181
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8667299999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91208
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81216
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84115
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93921
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8649
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97467
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82095
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87408
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.5
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.19
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19365
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1917
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02089
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,239.77
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,241.08
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,238.3
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,101.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,122.12
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,106.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,141.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,177.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,157.62
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,153.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,183.88
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,166.75
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,124.38
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,158.25
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84726
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.949
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92935
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8974
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91656
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8234799999999999
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81912
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94376
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80978
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97696
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8423700000000001
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91717
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.25
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-126.63
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20751
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22728
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02516
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,240.97
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,240.22
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,241.17
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,238.55
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,102.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,113.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,146.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,170.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,157.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,155.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,192.25
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,172.38
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,149.75
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,131.62
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
