Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82315
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94467
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92328
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8912
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89999
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83441
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84399
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94723
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83536
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96628
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8549200000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9267
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.38
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18016
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24092
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00587
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,239.64
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,N Current (Max),A,125.62
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,115.12
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Min),A,149.5
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Current (Max),A,160.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,152.25
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Min),A,157.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Current (Max),A,200.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,175.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Current (Max),A,150.75
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8782
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94366
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91757
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8404200000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90472
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8460700000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8352299999999999
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94919
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8457600000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96472
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8435600000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82516
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17528
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26098000000000005
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00725
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,N Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,N Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Min),A,146.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Current (Max),A,171.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,158.62
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Min),A,167.38
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Current (Max),A,189.5
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,176.5
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Min),A,128.25
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Current (Max),A,150.88
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,133.5
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8957799999999999
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95758
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93359
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8510700000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92047
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87939
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85605
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94818
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8302
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,54.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9675
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86041
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84695
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-94.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18209
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27065
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.01805
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Min),A,2.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.53
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.55
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Min),V,238.92
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,N Current (Min),A,109.12
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,N Current (Max),A,138.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,122.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Min),A,150.25
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Current (Max),A,180.75
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,164.0
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Min),A,162.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Current (Max),A,216.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,186.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Min),A,132.88
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Current (Max),A,161.5
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,141.38
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,0.0
