Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 22:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86545
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96365
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94781
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90646
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90747
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87839
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87179
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95673
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8798799999999999
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96704
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84149
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93619
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,160.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1903
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2423
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.026930000000000003
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.45
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.17
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.48
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.11
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.48
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,N Current (Min),A,110.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,N Current (Max),A,133.38
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Min),A,160.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Current (Max),A,187.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,169.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Min),A,179.12
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Current (Max),A,228.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,196.62
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Min),A,134.75
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Current (Max),A,177.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8789299999999999
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93259
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95999
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8808299999999999
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8850100000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86474
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87985
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97464
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86218
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,105.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.88
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96686
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8471
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94086
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.94
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18746
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28582
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.016919999999999998
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.69
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.78
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,N Current (Min),A,114.12
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,N Current (Max),A,135.25
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,123.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Min),A,145.75
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Current (Max),A,182.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,165.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Min),A,183.75
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Current (Max),A,228.62
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,203.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Min),A,143.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Current (Max),A,181.75
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92465
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95416
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95386
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86908
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8814700000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8720100000000001
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86874
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95599
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90875
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90533
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85467
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90393
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,150.69
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14257
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2654
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07475
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,N Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,N Current (Max),A,135.12
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,124.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Current (Max),A,199.25
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,150.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Min),A,169.12
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Current (Max),A,215.88
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,194.62
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Min),A,150.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Current (Max),A,188.75
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,167.0
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,0.0
