Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 22:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92374
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93994
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94144
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8931
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91302
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91839
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91775
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9602
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8887299999999999
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88992
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91644
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8475600000000001
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,77.88
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14022
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41015
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02446
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.14
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,N Current (Min),A,120.5
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,N Current (Max),A,141.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,128.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Min),A,144.12
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Current (Max),A,192.25
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,162.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Min),A,186.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Current (Max),A,237.5
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,211.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Min),A,159.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Current (Max),A,195.75
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,173.38
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91421
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93774
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94946
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9068
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92697
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92334
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90738
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96228
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90765
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,74.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8345899999999999
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9234
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.19
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13002
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35796
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06992999999999999
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,N Current (Min),A,122.62
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,N Current (Max),A,142.62
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,130.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Min),A,146.62
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Current (Max),A,179.88
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,157.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Min),A,189.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Current (Max),A,233.75
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,209.62
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Min),A,185.25
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Current (Max),A,222.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,202.38
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91623
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9469
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95206
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90582
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92877
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91781
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,103.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8705700000000001
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94812
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91324
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86954
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95032
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9425
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.12
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,70.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13332
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41482
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.044910000000000005
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.53
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,121.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,151.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,134.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,142.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,231.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,162.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,182.88
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,236.5
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,210.0
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,171.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,234.12
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,194.38
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
