Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89917
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96106
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93118
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95438
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91867
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9079
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93582
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91589
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,87.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8861700000000001
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93329
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91977
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,128.56
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14311
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39757
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04311
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,122.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,148.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,133.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,151.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,215.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,177.38
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,187.75
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,247.62
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,220.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,161.75
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,222.12
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92996
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96655
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95257
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91098
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94617
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92337
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89441
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9379
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92578
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.75
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8649899999999999
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92526
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93869
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-65.94
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.06
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12462
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.363
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06502000000000001
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,147.12
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,135.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,155.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,185.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,166.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,194.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,250.75
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,218.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,161.5
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,241.62
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,194.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89081
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96707
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95834
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,106.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88031
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93567
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89599
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95822
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93988
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.38
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84024
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91907
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94372
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.87
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.69
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,60.81
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10701
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38317
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09844
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.08
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.69
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.23
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.02
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,132.75
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,167.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,146.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,145.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,173.25
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,157.75
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,203.5
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,263.38
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,226.12
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,177.62
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,257.38
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,218.0
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
