Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8808299999999999
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94748
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96567
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87933
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94391
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,107.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90524
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95294
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95853
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,99.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,78.75
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.75
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8933399999999999
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94675
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,78.19
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12346
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3706
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14855
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.52
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,136.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,181.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,153.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,155.38
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,196.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,165.5
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,196.75
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,235.38
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,215.75
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,219.88
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,301.25
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,254.62
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90225
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.949
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97089
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90408
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93225
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96344
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92639
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96527
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95084
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,98.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,116.38
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,92.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,76.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95224
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9006299999999999
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.25
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,30.31
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13463
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44491
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11116
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,241.05
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.69
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.58
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,136.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,166.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,149.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,156.25
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,207.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,177.75
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,208.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,253.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,231.25
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,221.62
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,291.12
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,251.5
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92395
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94424
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97775
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91269
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92816
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95023
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.75
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92862
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96533
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95865
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,70.62
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,110.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,90.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,83.38
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,124.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93674
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95874
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91495
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13606
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.47713
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10271
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.28
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,134.62
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,163.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,147.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,165.88
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,220.62
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,184.0
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,196.88
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,274.12
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,233.62
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,230.5
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,277.75
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,251.25
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
