Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93091
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94107
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96081
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94409
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95755
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95578
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,60.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92471
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95935
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96115
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,113.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.62
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,130.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94046
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9444
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.56
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16094
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39428
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13307
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.11
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.95
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,123.75
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,174.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,141.62
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,161.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,232.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,197.38
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,202.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,269.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,232.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,203.5
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,296.12
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,250.75
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95062
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94995
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,107.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93576
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95279
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95334
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94601
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97647
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9599
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,119.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,141.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,100.38
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,152.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.38
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95679
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9263
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89197
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.81
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18911
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38784
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11623
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,2.38
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.95
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,241.17
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,154.12
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,131.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,191.88
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,287.38
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,222.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,211.38
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,279.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,244.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,196.75
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,308.25
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,236.62
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93933
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96442
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95392
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,100.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9332
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95282
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95029
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98193
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,137.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,120.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,94.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,118.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,176.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91485
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85208
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.31
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19564
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32885
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20519
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.98
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.69
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,122.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,158.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,136.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,187.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,261.25
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,223.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,201.5
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,306.62
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,247.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,238.88
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,313.38
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,277.12
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
