Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95309
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95828
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94809
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95663
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95691
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94815
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96863
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9693
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,129.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,131.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.88
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,93.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,130.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94861
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90127
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8326399999999999
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.31
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.06
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19921
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33828
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1606
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.16
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.19
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,123.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,144.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,132.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,187.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,272.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,225.12
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,198.38
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,291.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,241.88
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,223.62
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,298.75
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,251.5
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93503
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96631
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92297
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,56.88
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95013
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95224
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,111.25
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97122
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,123.88
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,75.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,123.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,97.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,167.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96326
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85931
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84335
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.19
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20845
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21312
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23638
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,121.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,152.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,131.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,177.38
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,285.62
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,226.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,207.38
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,297.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,246.88
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,214.75
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,326.12
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,265.5
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8779899999999999
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95706
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9187
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96057
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94006
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,126.5
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96017
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97287
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9635
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,74.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,76.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,124.75
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,81.88
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,137.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92728
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89944
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85821
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.75
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.63
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.31
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19265
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34347
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12374
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,130.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,180.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,246.38
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,212.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,210.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,294.5
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,242.88
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,200.75
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,277.12
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,232.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
