Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92374
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9624
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92947
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95651
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98267
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,62.88
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,103.38
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,140.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,120.88
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97021
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,81.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,116.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,99.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,115.38
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.62
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.38
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,145.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92029
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88479
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91357
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.44
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.06
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20516
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2546
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2387
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.72
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,70.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,116.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,168.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,137.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,190.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,274.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,227.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,206.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,302.75
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,255.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,236.12
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,355.62
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,299.5
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95044
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9667
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94376
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,71.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.62
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95306
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95138
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93582
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95834
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95264
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97519
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,64.62
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,110.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,106.5
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,84.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,132.88
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89697
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90561
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89807
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1794
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29839
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16234
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,117.75
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,160.25
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,130.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,174.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,264.62
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,212.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,189.38
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,253.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,224.12
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,193.5
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,313.38
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,241.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9266
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96701
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94342
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,100.5
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,75.5
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96201
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94244
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92154
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9588
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95789
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96646
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,126.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.62
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,84.12
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,152.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8672200000000001
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97394
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91983
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.63
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,53.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1707
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.58291
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01775
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,238.97
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.11
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.95
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,117.12
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,150.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,130.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,174.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,236.75
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,209.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,221.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,285.5
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,252.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,187.88
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,298.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,232.38
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
