Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94174
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90958
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94818
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96973
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91254
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91571
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9216
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97394
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97824
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,108.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,74.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,127.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,180.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90707
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96774
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97653
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.69
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,75.44
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18697
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45678
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15377000000000002
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,119.75
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,170.88
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,137.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,167.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,239.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,207.38
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,177.38
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,268.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,226.12
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,232.88
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,319.25
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,274.62
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93991
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92639
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94839
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94647
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94656
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92068
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94479
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98053
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,69.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,103.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,174.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93371
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97949
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.94
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,30.31
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21437
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25859
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.21624
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.86
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,168.5
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,136.38
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,187.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,248.62
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,214.75
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,178.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,252.12
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,209.62
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,231.25
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,320.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,271.88
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95132
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92956
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92737
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98297
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95065
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94391
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97009
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97366
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.88
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,72.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,105.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,149.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93079
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96744
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,44.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24895
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34499
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1519
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.5
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,240.86
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,113.75
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,149.88
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,206.75
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,307.62
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,259.12
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,186.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,275.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,221.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,220.38
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,284.25
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,247.88
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
