Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96069
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95886
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94257
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98184
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.88
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95648
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97223
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96698
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,113.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,90.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,71.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,155.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96417
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90289
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91565
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.56
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.62
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.31
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24718
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30349
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16005
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.39
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.7
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,113.38
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,154.5
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,123.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,217.62
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,302.62
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,254.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,200.12
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,264.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,228.62
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,197.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,304.25
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,243.75
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96408
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96503
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94131
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96329
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94192
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96469
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,109.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95966
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,81.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,73.12
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,137.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,105.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9686
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89276
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94614
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.88
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22527
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25261
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16155
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,1.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,111.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,167.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,125.5
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,195.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,317.75
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,243.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,178.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,277.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,224.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,208.75
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,279.62
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,248.38
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94217
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96674
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92483
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,90.62
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97894
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92029
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95523
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.88
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95843
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95651
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,95.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,78.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,95.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,95.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,166.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,134.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97729
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87018
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90127
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.69
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24825
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.11467
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22866
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.31
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.92
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.67
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,115.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,158.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,131.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,206.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,313.62
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,255.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,185.12
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,252.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,213.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,209.38
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,308.25
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,258.75
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
