Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96359
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9725
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8912899999999999
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Min),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97772
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90961
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96976
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,112.88
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,114.88
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97345
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,94.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,89.88
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,142.75
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,114.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,83.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,169.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98907
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89438
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8892200000000001
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-104.93
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.29879
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19063
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17064
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,236.12
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.02
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,236.53
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,234.8
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.45
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,69.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,112.62
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,167.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,134.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,235.62
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,340.25
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,293.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,182.62
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,264.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,229.38
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,213.62
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,302.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,253.5
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94989
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96881
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91583
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,72.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97293
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95352
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97189
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,128.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,130.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96637
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97519
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97888
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,136.38
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,117.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,93.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,86.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,164.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97086
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84503
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92148
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,28.94
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27544
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16515
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22197
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,238.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,238.36
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,236.58
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,115.25
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,163.12
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,128.38
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,204.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,357.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,269.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,180.88
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,284.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,237.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,225.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,299.62
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,269.5
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94702
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95346
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94684
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95706
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95917
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9765
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,135.75
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96435
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97641
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95532
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,78.75
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,116.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,128.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91971
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93646
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.37
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20998000000000008
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38442
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10146
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.41
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,238.03
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.64
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,114.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,150.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,127.5
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,174.62
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,286.75
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,230.75
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,193.25
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,302.75
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,244.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,182.88
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,300.62
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,239.12
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
