Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97128
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96582
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96344
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,90.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,69.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96017
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97076
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96707
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,96.88
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96313
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97177
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96258
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,118.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90091
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89718
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.19
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.209
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33794
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1198
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,238.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.23
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,238.73
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,237.08
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,134.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,118.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,180.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,293.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,236.5
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,198.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,282.75
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,245.25
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,202.12
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,270.62
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,231.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95654
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95938
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97195
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96304
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97678
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96231
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,98.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96039
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94852
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,59.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,116.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,63.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,106.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91931
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9494
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8760100000000001
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,84.87
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.183
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49642
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0425
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,245.8
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.34
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,146.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,176.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,262.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,221.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,180.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,313.38
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,254.75
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,197.5
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,260.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,229.25
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9212
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91458
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95618
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97412
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95792
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,100.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,111.75
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95575
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96292
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95132
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,72.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,111.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,113.62
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,114.62
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95062
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85901
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83841
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.19
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21804
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25673
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11901
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,243.2
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,107.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,118.75
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,199.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,278.12
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,231.62
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,171.75
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,255.88
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,214.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,174.62
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,268.25
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,217.5
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
