Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92557
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90286
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96078
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96643
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9649
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,92.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,116.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96146
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,118.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.88
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9004200000000001
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8552799999999999
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.81
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.23449
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31044
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10677
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.06
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,243.22
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,109.88
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,157.38
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,125.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,212.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,305.75
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,255.38
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,151.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,253.62
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,206.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,173.75
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,285.25
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,235.5
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96204
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94183
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96701
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92752
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90256
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.944
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95889
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.961
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,103.88
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,69.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,111.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91336
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90759
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8749100000000001
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.56
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.19
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18715
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3489
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09621
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.77
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,102.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,153.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,119.38
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,183.75
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,272.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,221.5
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,154.12
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,223.88
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,190.38
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,157.38
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,263.62
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,213.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94382
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9342
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97723
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,95.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93359
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95871
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93927
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92804
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95615
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,109.5
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,127.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94662
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95633
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88061
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-87.07
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.69
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14372
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5453399999999999
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0342
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,104.75
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,152.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,157.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,209.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,181.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,174.62
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,271.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,223.12
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,186.38
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,286.75
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,238.88
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
