Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93161
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92993
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95215
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96475
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96237
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93436
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,105.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90167
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98022
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95737
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,74.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,81.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,134.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,122.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96237
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91308
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83429
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18163
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4280600000000001
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08916
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.56
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,146.62
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,140.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,254.5
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,203.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,183.75
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,291.88
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,234.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,156.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,273.75
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,225.25
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95581
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93054
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94232
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,74.38
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87021
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98413
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8634299999999999
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91153
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96295
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96158
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,126.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91345
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8455799999999999
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.07
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.87
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13149
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4134100000000001
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07045
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,107.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,170.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,127.25
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,140.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,203.88
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,167.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,181.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,303.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,233.75
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,158.12
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,241.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,200.5
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95193
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92676
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95709
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85644
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94821
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91424
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.88
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8882399999999999
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95538
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96661
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,134.38
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9407
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92297
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91693
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,34.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.43
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,17.31
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13384
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34459
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12902
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.95
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,151.12
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,127.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,132.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,198.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,162.38
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,165.75
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,259.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,204.88
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,190.5
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,275.88
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,226.38
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
