Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90756
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92215
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96121
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84601
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91354
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70953
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8873
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92255
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,92.88
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,87.88
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,131.88
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93515
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89075
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92724
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.56
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,85.56
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12175
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22322
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16268
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.08
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,110.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,153.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,128.25
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,178.25
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,148.75
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,143.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,220.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,170.88
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,161.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,273.38
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,211.62
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91473
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96112
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,73.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.56
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91531
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90378
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6050399999999999
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8725299999999999
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93701
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95441
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.75
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,120.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94763
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92123
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.63
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,109.19
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11357
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56875
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04182
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,3.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.61
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.7
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,154.5
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,122.75
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,135.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,179.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,155.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,161.75
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,257.12
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,205.88
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,132.25
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,228.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,178.62
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8645
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95871
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94662
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8612299999999999
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8853700000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73169
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87292
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94968
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92505
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.88
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90362
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8689899999999999
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-83.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,104.13
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0931
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5230600000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02669
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,239.61
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,238.77
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,238.11
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,171.62
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,131.12
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,118.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,159.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,135.88
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,171.5
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,280.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,210.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,131.75
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,224.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,170.25
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.56
