Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88836
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92114
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96234
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8760700000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8654200000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91141
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91305
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94916
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89123
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84524
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85711
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8282700000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,146.94
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.13
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09599
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26876
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0891
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.41
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.89
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,138.12
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,119.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,122.5
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,165.25
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,119.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,218.25
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,142.38
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,227.25
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,185.62
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8986799999999999
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8750600000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96512
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (Max),A,60.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,79.88
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87698
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8792700000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71673
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9227
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8803700000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91202
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,93.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86011
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8728299999999999
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84311
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-116.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11138
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23906
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07631
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,2.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.52
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,114.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,178.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,148.12
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,125.38
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,163.62
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,140.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,123.5
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,215.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,165.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8758799999999999
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8636799999999999
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9202
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90997
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8977
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6541100000000001
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89084
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87634
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93646
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89694
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93231
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8472
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-133.56
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.31
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1107
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36391
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02489
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,4.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,1.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,103.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,120.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,110.75
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,125.38
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,166.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,142.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,124.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,182.25
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,148.88
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,122.62
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,183.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,150.5
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
