Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8689899999999999
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85019
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95261
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91666
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86841
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5027699999999999
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91464
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90295
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93295
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,108.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93939
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8774700000000001
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83304
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.87
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13463
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25219
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06224
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,103.25
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,129.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,112.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,129.25
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,181.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,152.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,124.12
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,166.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,123.5
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,195.38
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8846700000000001
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81805
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96976
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,86.88
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83767
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86908
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.53951
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91556
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91183
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95148
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,103.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.88
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94684
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80279
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8381299999999999
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,171.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.81
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.31
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12775999999999998
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.13689
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14153
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,240.27
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,238.92
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.19
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,99.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,143.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,117.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,121.75
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,176.38
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,144.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,168.62
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,138.12
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,141.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,205.38
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,173.5
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87756
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83124
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96759
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.62
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87964
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8717600000000001
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.48293
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90582
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93826
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95312
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,109.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83224
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85162
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,21.56
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13457
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17436
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13426
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.95
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,97.62
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,140.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,115.62
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,126.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,166.38
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,195.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,148.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,139.5
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Max),A,230.25
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,173.12
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
