Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86651
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8480200000000001
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90759
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.31
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89456
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86377
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.46682
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91369
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84085
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9516
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,110.25
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97613
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88125
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83545
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.25
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.94
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,24.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16457
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16829000000000002
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0847
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Min),A,2.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,N Current (Min),A,97.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,N Current (Max),A,136.5
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,116.5
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Current (Max),A,192.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,162.25
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Min),A,113.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Current (Max),A,155.62
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,131.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Min),A,114.75
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Current (Max),A,202.38
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,151.88
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84451
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7611399999999999
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94507
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-69.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86456
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8421299999999999
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08656
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9473
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8231200000000001
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,94.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.62
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95874
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87161
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8356
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,128.93
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16277
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.1566
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07005
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Min),V,240.36
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Min),V,239.11
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.58
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,N Current (Min),A,102.88
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,N Current (Max),A,136.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,118.25
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Min),A,139.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Current (Max),A,194.12
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,160.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Min),A,111.38
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Current (Max),A,136.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,119.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Min),A,116.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Current (Max),A,195.62
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,142.75
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8775299999999999
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79684
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95438
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75436
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82342
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63958
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93033
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8275100000000001
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94272
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,86.88
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89435
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8708799999999999
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84445
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.62
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-70.69
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11363
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18892
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1093
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Min),V,239.77
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.23
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,N Current (Min),A,103.75
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,N Current (Max),A,133.12
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,117.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Min),A,114.25
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Current (Max),A,188.38
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Min),A,110.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Current (Max),A,144.5
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,122.12
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Min),A,128.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Current (Max),A,193.62
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,162.88
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 14:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
