Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8514700000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79672
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95709
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.44
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77749
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8273299999999999
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8528100000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91409
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970299999999999
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95352
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,68.12
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8438100000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8396299999999999
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85269
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,49.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.63
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.69
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09081
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18401
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14403
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.06
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,237.84
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,98.12
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,137.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,119.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,156.5
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.88
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,114.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,155.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,130.62
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,143.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,208.25
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,176.38
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92627
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71304
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79284
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90555
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83999
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91574
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90607
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95312
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,69.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,98.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89566
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8407600000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83447
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,21.75
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.5
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,35.37
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12035
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19814
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12053
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,239.3
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,237.89
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,104.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,133.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,113.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,125.75
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,195.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,162.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,123.38
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,164.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,204.88
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,164.12
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.93
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94479
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79269
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93689
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8355100000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8537299999999999
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74432
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91183
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93198
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94498
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,41.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91897
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80395
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8143600000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-87.94
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-79.31
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,120.06
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13982
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17687
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11235
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.95
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.47
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,102.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,123.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,194.62
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,122.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,167.88
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.25
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,127.75
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,199.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.38
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
