Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9317
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7843899999999999
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92636
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82715
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88025
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6401
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91565
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91092
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.88
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,100.5
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.88
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93433
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78036
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79168
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.06
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13698
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16326
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10994
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.95
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,121.12
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,108.75
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,135.62
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,186.38
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,114.75
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,135.38
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,195.5
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,142.38
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94018
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76989
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9003899999999999
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78741
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8810100000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76495
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9006
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88812
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96341
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.75
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,95.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95019
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8282700000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78903
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.68
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.62
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.63
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12955999999999998
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18749
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12267
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.8
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.08
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.39
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,95.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,133.12
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,169.38
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,161.75
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.75
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,122.88
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,181.62
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,151.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95718
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7821600000000001
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92471
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82626
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87649
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.52813
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89996
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92303
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9624
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.56
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91324
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8558899999999999
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7350399999999999
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.31
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,81.19
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12718
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25698000000000004
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10759
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,237.64
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,237.28
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,235.97
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,96.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,106.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,137.38
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,179.62
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,149.5
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,112.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,180.12
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,142.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,117.62
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,190.25
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,151.75
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
