Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9538
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80224
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91168
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.19
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83209
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91043
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.36568
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89395
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86267
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98013
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,72.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,90.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,139.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.44
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96518
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83978
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76983
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,38.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-70.25
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.13
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.94
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15125999999999998
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16387000000000002
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15248
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,3.25
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,241.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,120.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,134.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,182.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,158.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,114.5
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,162.62
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,133.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,140.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,194.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94562
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77951
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92035
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.31
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8473200000000001
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8960299999999999
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14458
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8837299999999999
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88595
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9733
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,120.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90158
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8424
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85003
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.31
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.44
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11104
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21968
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13887
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.33
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,242.02
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,124.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,175.38
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,138.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,155.25
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,112.12
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,182.75
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,146.62
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94797
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84521
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96533
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-114.06
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8406
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86261
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.3409
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8931
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8610200000000001
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96826
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,77.62
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,110.38
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93939
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83975
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85257
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.37
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13219
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16213
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16359
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,239.22
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.42
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.81
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.78
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,101.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,138.5
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,111.62
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,119.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,183.62
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,149.12
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,110.25
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,134.62
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,131.88
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,218.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,163.75
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
