Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95584
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77813
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96814
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-38.13
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74343
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91833
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.18962
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84741
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89355
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,76.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94272
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85409
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8022100000000001
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.31
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,90.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12800999999999998
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24999
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08727
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,238.34
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,97.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,124.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,174.5
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,110.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,192.25
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,142.12
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,122.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,171.38
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,141.75
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94965
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90497
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93545
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,86.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-76.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79278
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18517
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,110.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,118.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8624200000000001
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.863
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93164
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,60.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95023
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8566
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77151
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13854
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31752
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02516
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,100.38
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,122.38
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,179.12
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,144.5
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,165.75
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,228.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,190.88
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,166.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,131.25
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95441
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7882399999999999
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96036
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84378
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95123
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18645
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,107.12
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,116.12
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9001100000000001
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86697
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93317
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.38
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92999
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8871100000000001
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7367199999999999
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1462
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31142
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04048
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.33
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.11
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,98.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,147.88
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,196.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,159.38
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,234.75
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,159.62
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,110.25
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,170.88
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
