Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94879
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77545
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92374
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,77.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.37
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.44
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74783
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.884
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19463
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92724
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90521
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94644
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,69.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91577
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8589200000000001
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72351
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15306
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22591
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06535
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.48
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (Max),V,245.66
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Min),V,244.45
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.09
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,N Current (Min),A,99.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,N Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Current (Max),A,204.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,156.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Min),A,104.62
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Current (Max),A,169.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,129.88
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Min),A,108.75
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Current (Max),A,163.12
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,131.38
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95291
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8893700000000001
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8646799999999999
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.75
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8824799999999999
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94894
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.66275
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92743
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93774
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94336
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81286
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8470700000000001
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78604
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,37.63
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14214000000000002
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29885
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05312000000000002
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.94
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.48
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,N Current (Min),A,95.75
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,N Current (Max),A,128.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Min),A,128.88
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Current (Max),A,200.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,155.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Min),A,131.38
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Current (Max),A,196.62
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,162.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Min),A,106.25
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Current (Max),A,157.88
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94861
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8230299999999999
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8548
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8561700000000001
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91028
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5605100000000001
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94217
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94467
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96158
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,56.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,106.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.75
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84619
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9082
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78094
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.56
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,91.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15505
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36449
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03621
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.66
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.05
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.42
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.67
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.14
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,N Current (Min),A,96.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,N Current (Max),A,134.88
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Min),A,134.25
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Current (Max),A,190.12
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,161.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Min),A,122.5
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Current (Max),A,217.75
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,162.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Min),A,109.75
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Current (Max),A,169.88
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,136.62
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:30:00+00:00,ambient,,Temperature,C,0.0
