Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93274
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89841
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8819899999999999
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.62
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.37
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90594
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86429
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.36532
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8821700000000001
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.875
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96631
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95435
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82562
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7547
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.19
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,39.69
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16353
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15004
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09545
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.41
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.55
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,N Current (Min),A,93.88
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,N Current (Max),A,126.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,104.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Min),A,130.75
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Current (Max),A,214.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,160.88
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Min),A,119.88
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Current (Max),A,173.5
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,137.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Min),A,111.25
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Current (Max),A,157.88
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93951
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78054
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86505
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92361
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85559
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1245
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91382
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94076
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97253
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,79.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,121.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,91.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94559
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8872700000000001
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.807
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,102.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1964
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27193
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06429
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.69
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,97.12
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,131.88
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,128.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,219.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,174.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,128.62
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,182.25
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,148.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,114.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,168.5
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,136.75
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7690100000000001
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88449
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.94
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86236
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91299
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.30651
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8907799999999999
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94226
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96356
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,109.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,97.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9227
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8858
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.73361
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.31
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,104.93
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16378
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30764
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04833
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.09
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.61
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,98.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,136.25
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,197.5
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.12
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,121.75
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,206.25
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,157.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,167.38
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
