Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94278
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8922100000000001
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92941
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80267
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8977299999999999
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93106
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87726
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91815
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95273
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,50.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,109.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91342
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92444
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74078
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,107.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13161
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35689
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06498999999999999
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,100.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,124.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,121.12
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,177.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,149.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,135.25
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,204.75
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,165.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,135.5
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,190.75
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,163.62
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95935
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84604
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91864
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.63
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81125
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93683
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73101
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8852200000000001
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82824
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94098
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90625
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8401799999999999
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79623
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,146.31
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.69
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,87.31
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15004
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20436
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08628999999999999
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,120.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,108.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,187.88
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,155.75
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,115.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,173.88
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,108.38
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,170.5
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,139.25
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94629
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85357
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89026
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89364
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88565
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5581
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8809799999999999
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88113
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96393
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8711200000000001
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8382200000000001
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90134
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.88
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-107.69
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-149.94
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14189000000000002
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20519
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11186
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,126.38
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,106.88
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,187.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,151.62
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,114.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,172.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,116.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,158.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,139.75
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
