Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95474
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8682799999999999
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94714
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.69
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89331
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92486
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79556
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92923
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93387
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96359
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,86.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8992
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84121
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89374
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.94
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.94
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16924
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.17695999999999998
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12572
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.78
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,98.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,118.12
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,105.12
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,139.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,208.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,173.62
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,134.38
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,176.25
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,193.75
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,165.5
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92752
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79919
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95685
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,33.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.56
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8478700000000001
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93573
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.40359
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92203
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95053
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94699
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,58.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92959
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87231
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8715799999999999
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.38
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.94
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.161
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26882
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06581000000000001
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,98.12
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,127.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,106.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,127.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,216.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,161.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,205.62
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,123.38
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,172.25
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94791
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8540000000000001
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9216
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (Max),A,40.75
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.06
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91861
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8712700000000001
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69973
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87454
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96146
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8876299999999999
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,53.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93524
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91812
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87182
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-86.63
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,68.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17574
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36504
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0168
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,1.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,241.73
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.08
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,99.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,132.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,111.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,141.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,196.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,166.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,139.5
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,195.38
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,105.12
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,162.88
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,129.62
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
