Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94095
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77853
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92898
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.65191
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92193
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89212
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85751
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95038
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9001399999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.25
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,73.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95694
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90234
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7139800000000001
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.44
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,77.69
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13410999999999998
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40597
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01256
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,1.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,96.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,129.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,108.38
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,170.88
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,140.25
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,141.12
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,205.75
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,163.38
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,123.25
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,180.62
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,139.38
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91623
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85211
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96896
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-42.69
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8349
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93964
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92157
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.62
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90301
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94604
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8755799999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.13
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91891
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90198
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83331
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,77.19
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12337
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39812
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02354
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,1.88
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.55
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,96.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,121.88
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,104.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,112.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,196.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,149.25
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,127.12
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,198.88
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,163.62
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,130.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,197.38
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94937
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90369
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94568
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72769
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93011
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9104
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90808
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9183
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88418
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.62
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,73.62
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90704
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8653799999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76464
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.87
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,110.87
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11711
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27538
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06452999999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,3.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,1.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.38
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,96.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,120.62
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,102.88
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,176.25
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,132.62
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,193.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,155.5
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,136.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,210.12
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,156.88
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
