Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90326
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8370000000000001
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92227
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81393
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92474
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8165
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8638299999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92001
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91476
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.37
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9277
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8001699999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69519
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,38.37
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,86.25
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12178
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19301
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07781
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,5.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.84
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,96.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,113.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,101.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,167.5
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,137.38
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,130.12
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,157.38
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,140.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,125.62
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,160.88
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,135.62
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79355
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77658
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9397
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.63
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7310399999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92667
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8409399999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91077
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88769
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92407
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.12
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89523
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8732
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70697
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,92.12
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,57.19
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.04967
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12032
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04558
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,1.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,1.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.94
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,100.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,111.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,105.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,113.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,134.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,124.5
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,123.62
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,147.38
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,138.75
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,126.25
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,152.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,141.88
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8866299999999999
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8807
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91882
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76608
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87366
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91635
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85077
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92926
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91153
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,57.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95883
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8862
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72164
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.31
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.37
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,47.06
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0612
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14858
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01985
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,2.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,3.12
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,1.5
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.38
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.44
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.59
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,97.5
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,110.88
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,102.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,124.88
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,141.88
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,135.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,150.25
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,141.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,135.12
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,159.62
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,140.75
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
