Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85745
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96487
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96005
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.44
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8136
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79138
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96439
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,53.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84439
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93561
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8258
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.12
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8436899999999999
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8604700000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86065
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.75
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,33.94
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07131
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22515
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10613
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,1.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.75
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,239.19
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.59
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,237.39
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,238.72
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,104.5
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,119.12
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,110.38
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,104.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,115.88
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,153.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,172.12
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,166.62
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,187.25
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,173.75
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88974
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95361
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Min),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8163699999999999
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87875
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96085
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,N Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85049
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93854
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8277
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,39.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8391700000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83862
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85901
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,17.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.06
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.31
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,93.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0638
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23366
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09972
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,239.67
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.05
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,120.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,107.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,111.62
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,155.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,188.25
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,172.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,159.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,193.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,168.38
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8968799999999999
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97882
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94049
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,69.38
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82916
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8920299999999999
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,62.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86331
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93643
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8416100000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548600000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83844
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87713
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.13
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-84.19
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,170.56
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07628
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22176
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09783
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,1.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,96.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,112.75
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,104.25
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,111.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,129.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,115.88
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,155.62
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,185.5
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,170.88
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,156.12
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,179.88
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,161.88
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
