Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91775
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97595
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93722
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,N Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8672200000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84601
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94968
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85183
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93536
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8590700000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8760700000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81018
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82947
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.31
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,70.19
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07826
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19106
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11583
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.73
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.78
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,93.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,106.88
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,100.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,130.25
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,153.38
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,175.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,159.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,158.5
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,173.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,161.62
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91321
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97479
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92746
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,62.62
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87698
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8516799999999999
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91672
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8675799999999999
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94791
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8534200000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8732
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83285
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8226600000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,34.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.87
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-51.56
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09023
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23198
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08956
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.81
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,96.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,113.38
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,103.62
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,118.62
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,137.25
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,122.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,156.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,181.12
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,167.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,178.75
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,153.12
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90466
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97482
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94137
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.31
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87326
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89395
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8663299999999999
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8916299999999999
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9552
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85608
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81662
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84121
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8227200000000001
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.69
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,166.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09023
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2686
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04573
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,100.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,119.75
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,108.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,118.88
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,145.62
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,129.25
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,169.38
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,204.88
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,181.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,132.12
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,155.88
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,140.88
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
