Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93356
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97607
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96466
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,82.5
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8209799999999999
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9172
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90549
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90921
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9621
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88531
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82034
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85177
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84991
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.69
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.87
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09535
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27706
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08403
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.19
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,108.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,152.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,137.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,176.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,199.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,185.88
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,146.75
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,188.62
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,163.5
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91043
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97894
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95908
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,89.88
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8351700000000001
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91482
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92245
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93967
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93722
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8938299999999999
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8219299999999999
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8910799999999999
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85278
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,20.12
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-96.56
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.56
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.12
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10808
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26375
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07091
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.86
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.91
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.86
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.94
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.98
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,120.88
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,132.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,167.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,147.62
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,142.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,220.12
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,183.75
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,156.5
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,189.88
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,171.25
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8897700000000001
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95874
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95724
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85959
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8912899999999999
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91095
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93777
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95648
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8930600000000001
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8238200000000001
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8486299999999999
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7496
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.69
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.19
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.19
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11296
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24269
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08589
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.02
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.94
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,101.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,112.25
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,105.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,137.12
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,159.5
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,142.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,196.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,171.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,160.75
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,189.38
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,167.62
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
