Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91208
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96106
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94025
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87671
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8781700000000001
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89075
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89505
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93683
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88885
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.38
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82867
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84335
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82052
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-137.94
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,42.56
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10173
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23351
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10069
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.7
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.25
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.89
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.39
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,103.88
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,117.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,108.62
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,147.88
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,133.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,154.12
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,183.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,165.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,149.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,195.75
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,163.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91156
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90338
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9548
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86621
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8750899999999999
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92065
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89841
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96106
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91669
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,76.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88379
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8787200000000001
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85165
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,138.88
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.69
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12059
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24385
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12209
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.66
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,119.88
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,112.88
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,130.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,157.75
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,141.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,151.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,184.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,171.25
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,198.38
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,183.5
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92947
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90207
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96368
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8737799999999999
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002100000000001
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90851
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88315
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91159
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86825
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8396
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84851
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.94
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.88
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10741
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22115
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13652
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.36
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.58
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,108.62
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,126.88
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,116.88
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,130.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,160.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,141.5
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,143.88
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,191.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,163.88
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,203.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,178.75
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
