Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91797
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93518
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96826
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8776200000000001
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8882399999999999
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91684
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93884
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92486
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.88
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,95.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86319
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8685
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83798
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.81
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,50.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2217
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14293
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,134.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,120.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,133.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,165.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,148.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,160.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,197.25
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,169.12
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,168.5
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,222.62
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,191.38
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92908
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97095
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95334
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8945
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94977
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90771
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93555
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94235
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9443
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,97.75
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,102.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86398
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91586
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76349
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.62
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,42.44
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13219
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34923000000000004
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08592000000000001
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,2.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.22
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,131.5
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,146.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,197.62
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,167.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,187.75
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,274.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,229.38
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,176.12
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,216.62
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,190.25
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92486
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95605
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95242
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8964799999999999
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96149
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91891
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94055
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94775
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,88.25
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.38
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,72.88
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,113.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.5
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8591
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92575
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7941600000000001
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.81
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11464
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39577
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09566
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,240.3
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.72
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.7
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,124.5
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,143.88
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,133.88
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,143.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,188.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,162.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,197.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,258.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,224.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,182.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,232.12
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,203.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
