Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91427
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93277
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9632
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90933
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96228
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92224
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9339
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94241
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95984
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,115.25
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.88
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8837
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89859
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86319
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-78.87
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.69
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.81
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13774
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27318000000000003
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15724000000000002
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,240.06
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,122.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,148.38
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,147.38
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,216.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,173.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,192.5
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,225.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,207.88
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,189.38
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,252.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,225.12
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92377
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95636
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9555
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8658399999999999
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8909299999999999
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93161
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94675
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95245
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,68.25
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.88
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,74.5
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,116.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.88
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8604700000000001
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8916
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85245
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,63.81
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13124
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32845
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10808
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,238.61
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,238.61
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,236.64
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,124.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,146.62
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,134.75
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,154.5
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,186.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,166.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,211.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,248.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,225.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,178.12
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,228.38
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,200.25
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90045
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95389
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95105
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88428
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97186
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92285
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.88
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91855
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96667
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95187
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,60.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,110.12
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,86.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,81.88
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,121.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.5
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688299999999999
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8655700000000001
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8862
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.44
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,60.44
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12395
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34124
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1458
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,238.95
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.02
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,239.08
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.66
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,236.98
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,132.62
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,160.25
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,146.25
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,148.75
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,187.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,223.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,263.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,240.88
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,191.88
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,247.38
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,216.25
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
