Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.13
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93921
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94012
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96423
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8803700000000001
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97168
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95932
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,106.88
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93613
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96432
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94434
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,63.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,94.75
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.88
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,69.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,110.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,87.5
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87979
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8707600000000001
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8595299999999999
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.06
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.56
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13439
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29445
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.16408
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.91
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.7
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.73
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,124.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,156.75
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,139.75
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,154.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,199.5
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,177.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,203.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,265.25
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,230.75
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,201.62
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,268.12
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,235.38
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93304
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95444
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9628
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.25
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89731
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97024
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94003
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.25
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93997
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95532
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.25
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,94.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,83.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,116.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87784
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87955
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84067
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.5
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.37
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,58.37
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13588
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29467
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14864000000000002
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.83
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,124.25
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,147.5
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,133.38
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,158.12
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,207.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,178.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,203.62
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,253.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,226.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,205.62
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,251.75
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,225.62
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94137
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93927
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97101
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90512
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97186
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92776
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93579
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95593
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97604
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,105.62
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.75
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,108.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,91.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,161.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,125.62
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8795799999999999
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87054
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8668799999999999
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.81
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.136
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24935
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.22267
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.69
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.28
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,126.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,171.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,144.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,159.62
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,211.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,184.62
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,213.88
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,265.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,233.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,216.12
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,291.5
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,254.38
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
