Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94144
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93045
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96069
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91138
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97485
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93329
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9451
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96487
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97369
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,81.62
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,68.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,102.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,79.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,108.5
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,91.12
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,94.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,155.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90112
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91388
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87726
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-112.07
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.56
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16368
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32021
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17137
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.05
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,242.98
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,125.12
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,160.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,137.62
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,171.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,222.62
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,193.25
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,216.38
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,295.88
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,241.12
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,221.12
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,282.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,245.75
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96823
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95612
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95752
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94839
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,71.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91113
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97018
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97076
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,71.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,115.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,167.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.38
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92688
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91061
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8627
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,19.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,40.07
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17586
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32082
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19631
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.52
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,241.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,120.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,168.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,140.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,165.88
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,277.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,210.38
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,225.25
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,300.75
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,259.5
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,211.62
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,319.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,269.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95969
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94574
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97412
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.927
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94711
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,121.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94058
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94122
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96567
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,51.5
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,62.38
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,103.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,83.88
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,93.12
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,132.5
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94684
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89081
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8339200000000001
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.69
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.88
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18236
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28371
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17662
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.91
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,122.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,161.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,133.12
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,172.5
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,244.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,205.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,215.75
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,255.5
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,233.88
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,216.62
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,299.88
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,248.25
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
