Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97049
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94922
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97519
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,52.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91849
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91986
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90127
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94745
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,98.75
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,78.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,146.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92331
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87118
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7926300000000001
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.5
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.69
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15569000000000002
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26595
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17244
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.83
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,123.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,146.88
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,132.38
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,165.75
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,209.12
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,187.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,216.75
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,260.38
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,235.38
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,192.62
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,269.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,231.25
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97256
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.961
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94644
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97409
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90433
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91547
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95731
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96323
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,94.38
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,92.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,135.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93838
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8404799999999999
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83593
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.13
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17397
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.234
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18099
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.36
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,121.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,142.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,127.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,178.62
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,232.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,205.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,195.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,280.25
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,230.62
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,203.12
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,255.88
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,229.5
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97928
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9617
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97583
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,110.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,81.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,79.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93176
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97925
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91196
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.5
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92248
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96411
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,82.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,113.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,79.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.56
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93649
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88171
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85788
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,146.94
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17043
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35872
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13805
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.66
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,118.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,139.88
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,127.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,182.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,247.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,212.88
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,218.38
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,276.88
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,246.75
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,191.5
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,292.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,225.25
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
