Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97049
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96213
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96957
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8923
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94031
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,66.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,104.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93265
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97629
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96524
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,65.38
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,106.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,77.75
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,121.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,100.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,83.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,129.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,103.38
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94418
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95615
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88095
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,122.81
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17107
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5160100000000001
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07063
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.27
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.47
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,64.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,119.5
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,158.12
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,135.38
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,167.75
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,247.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,204.88
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,235.75
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,302.25
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,271.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,217.75
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,270.38
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,237.88
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96847
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96298
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,92.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,75.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,64.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9321
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94769
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.38
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,93.38
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94443
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97507
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97568
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,74.5
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,102.5
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,103.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,91.25
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,146.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,118.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90362
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98407
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8495799999999999
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.31
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.5
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1465
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73523
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04924
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.11
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,244.31
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.27
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,50.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,74.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,194.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,153.88
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,177.75
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,242.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,213.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,245.38
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,352.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,310.25
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,240.62
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,317.12
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,267.5
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97534
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95282
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95874
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93191
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,112.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94775
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96399
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96844
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,116.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,76.38
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,102.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,87.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,80.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,132.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.81
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90106
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97494
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86044
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,99.56
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15782000000000002
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67288
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02196
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,2.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,239.52
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.47
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,239.8
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,237.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,66.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,121.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,167.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,139.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,186.12
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,282.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,217.5
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,232.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,331.62
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,276.75
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,202.25
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,283.88
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,245.5
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
