Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97549
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95438
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96023
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,108.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,79.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96878
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95984
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.62
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.62
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91534
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96475
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96741
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,66.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,104.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,85.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,72.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,128.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95154
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8364799999999999
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.31
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.81
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,45.69
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18654
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63058
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02132
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.83
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,56.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,118.62
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,157.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,132.75
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,195.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,281.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,235.12
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,228.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,323.25
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,275.88
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,203.38
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,278.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,241.5
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95508
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9396
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97107
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96005
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,116.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92889
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96078
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96997
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,94.5
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,108.75
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,138.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95047
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96365
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83606
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.81
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17742
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54772
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05306
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.92
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,117.88
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,154.88
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,131.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,184.12
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,258.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,217.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,212.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,302.62
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,253.38
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,211.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,294.75
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,250.25
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94885
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95453
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94064
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,92.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94058
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98703
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97131
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96695
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95743
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95523
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,69.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,96.62
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,76.5
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,132.62
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86725
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94672
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88482
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.88
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.19
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16045
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45608
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09413
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.56
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.48
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,61.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,113.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,148.62
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,177.88
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,250.88
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,206.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,230.38
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,303.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,257.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,200.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,292.75
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,236.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
