Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95377
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97607
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95871
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,101.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,73.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,80.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,92.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,123.75
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,142.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,100.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96582
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96439
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,60.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,97.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,107.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,80.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,82.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,126.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8615700000000001
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96481
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85446
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-104.87
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.63
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14263
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5464399999999999
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06316000000000001
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.36
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.8
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,117.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,157.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,138.88
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,155.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,240.25
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,195.88
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,242.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,343.62
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,284.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,215.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,304.38
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,258.5
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96103
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9751
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97766
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,78.75
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,100.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,73.88
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98621
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95578
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,85.25
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,135.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,109.88
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96213
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96561
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96432
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,110.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.75
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,59.88
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,103.75
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,83.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,79.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,124.25
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90323
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93057
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,95.5
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,82.63
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.157
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6876800000000001
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.0425
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,73.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,177.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,140.88
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,180.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,251.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,217.88
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,264.62
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,378.12
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,308.12
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,210.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,296.38
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,252.5
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.38
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96075
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97702
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95935
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.62
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95535
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98813
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93851
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,78.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,135.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96271
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95267
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96054
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.5
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,96.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,113.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94476
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99112
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88226
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,108.88
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,118.62
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-96.69
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,97.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16727999999999998
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79364
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.18236
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,78.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,129.5
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,208.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,160.38
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,172.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,285.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,225.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,268.12
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,399.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,328.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,192.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,261.5
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,223.75
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
