Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94757
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97678
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95703
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,76.75
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,97.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,78.62
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93588
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99191
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96881
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,96.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,94.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,140.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97595
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95004
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95724
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,77.62
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,80.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,128.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,98.38
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.88
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,76.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,115.75
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.75
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97876
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8512200000000001
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,19.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,76.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,96.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,106.31
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20409
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64578
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.06432
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.14
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.94
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.11
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,75.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,57.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,112.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,206.12
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,140.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,182.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,272.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,234.75
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,259.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,390.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,317.38
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,201.62
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,291.5
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,245.25
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94864
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95798
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96802
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,74.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91684
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95108
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,82.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,123.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96551
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96847
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96161
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,125.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,132.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,77.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,117.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97839
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9631
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8836299999999999
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.25
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.25
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21239
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55496
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.00578
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.2
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.7
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.64
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,66.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,112.62
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,187.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,131.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,184.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,258.25
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,219.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,222.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,345.88
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,280.38
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,193.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,268.5
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,227.12
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9556
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93674
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96982
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,72.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,80.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95807
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91202
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,94.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,111.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,147.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96094
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96338
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,120.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94876
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96829
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8730100000000001
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,35.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20165
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61843
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05809
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.55
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,67.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,114.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,186.25
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,138.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,182.62
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,307.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,235.5
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,248.25
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,314.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,283.75
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,161.12
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,253.38
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,213.88
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
