Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96585
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9155
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97491
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,62.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95465
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90915
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,81.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,129.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96304
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97507
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,120.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,129.75
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.88
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,78.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,166.62
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.62
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94525
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93927
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89236
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,89.81
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21379
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43813
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06538
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.19
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,113.62
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,161.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,126.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,186.75
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,288.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,230.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,207.5
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,292.75
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,253.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,176.12
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,315.25
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,238.38
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96677
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95944
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9714
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,76.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.38
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97192
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98627
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94031
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,125.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97104
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97818
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98318
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,97.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,88.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,125.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,65.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,132.38
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,95.5
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,115.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,209.62
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.69
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97284
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8861700000000001
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8678899999999999
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,45.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,29.69
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.25566
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27047
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.18871
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.03
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.33
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,63.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,65.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,110.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,144.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,123.25
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,217.12
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,310.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,267.5
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,213.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,338.62
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,267.5
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,227.75
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,338.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,276.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93124
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93371
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95486
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98926
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,78.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,138.38
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9678
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98526
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96451
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,69.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,129.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,99.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,72.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,150.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,114.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,71.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,143.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,104.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86911
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84244
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,84.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2197800000000001
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34694
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11617
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.84
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.92
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,70.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,58.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,112.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,171.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,130.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,184.75
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,284.5
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,235.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,243.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,355.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,292.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,207.62
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,303.88
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,249.12
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
