Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92715
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94952
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94253
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.88
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93848
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98874
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95544
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,125.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,121.88
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98639
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96316
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,69.62
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,108.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.62
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,86.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,149.62
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,112.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,72.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94586
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8996
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92276
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.57
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,109.56
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19423
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39321
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09545
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,238.56
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,236.83
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,49.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,68.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,110.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,162.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,132.38
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,180.88
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,240.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,211.88
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,238.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,337.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,284.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,186.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,288.75
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,237.25
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92428
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95901
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95596
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,86.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,62.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96817
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98993
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90652
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,72.12
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,98.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,78.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,76.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95755
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97147
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96213
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,63.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,117.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.12
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,67.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,111.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,71.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,118.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97299
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92071
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95062
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,32.13
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2296
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.37661
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01991
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.12
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.22
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.58
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,62.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,47.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,150.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,190.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,293.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,231.75
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,225.62
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,299.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,260.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,164.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,249.12
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,205.88
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92578
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96481
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9769
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97632
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92163
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,95.38
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94833
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97598
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.974
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,59.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,109.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,69.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,127.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,89.38
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,86.38
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,136.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9198
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8720100000000001
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18001
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39471
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08772
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.72
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,60.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,105.88
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,151.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,120.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,172.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,303.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,218.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,211.62
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,306.62
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,256.12
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,185.38
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,288.25
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,234.88
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
