Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96808
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96954
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,64.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96493
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96847
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96304
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,113.38
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94745
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97717
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.38
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,87.88
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,137.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.75
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90246
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8268399999999999
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.69
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,83.13
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1508
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49703
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0638
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.83
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,48.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,59.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,55.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,146.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,117.88
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,185.88
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,250.12
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,207.62
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,203.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,304.75
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,251.5
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,197.38
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,317.25
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,237.88
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92453
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93643
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94968
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93323
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95105
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90759
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94369
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97824
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95679
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.38
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,73.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,116.75
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,105.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.25
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91955
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94995
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8641
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.06
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,95.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13655
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49035
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02678
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.64
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,144.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,119.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,143.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,220.25
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,172.12
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,187.88
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,274.62
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,228.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,160.38
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,246.38
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94971
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94067
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94311
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87887
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91516
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90369
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91778
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97644
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96048
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,121.25
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,91.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,125.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94269
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8938
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,80.19
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09935
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54568
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.01549
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.45
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.2
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.03
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.59
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,52.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,103.5
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,156.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,125.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,180.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,152.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,181.62
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,267.38
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,225.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,162.62
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,242.88
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,193.12
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
