Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9534
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96072
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94217
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.75
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8901399999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86462
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90854
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9219
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97769
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96619
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.5
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.62
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,126.62
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93539
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97592
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82306
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.06
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,74.69
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10054
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5775399999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00246
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.02
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,240.16
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,53.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,143.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,121.38
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,139.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,192.75
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,158.5
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,193.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,260.38
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,225.12
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,146.5
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,241.25
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,201.88
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93368
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95578
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9202
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8787200000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87564
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8897700000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.905
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96262
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95908
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.75
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,100.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,112.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.62
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92209
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8505799999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,107.63
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08882000000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67895
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.07857
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,240.34
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,239.44
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.81
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,238.66
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,51.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,111.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,155.12
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,126.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,180.75
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,145.62
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,162.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,264.25
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,220.38
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,160.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,206.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94693
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8906200000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95547
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.56
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8717600000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8371299999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87121
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87036
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96161
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.966
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,75.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,116.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,93.75
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.69
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8592799999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9397
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85052
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.81
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,104.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08415
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39355
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10811
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,238.78
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,238.52
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,236.97
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,107.38
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,162.38
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,121.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,125.25
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,155.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,137.62
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,185.5
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,164.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,161.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,259.62
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,198.12
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
