Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89895
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8604700000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96646
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8839100000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84652
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93628
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,99.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,123.38
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.38
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89291
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96622
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,71.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,79.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8271200000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92142
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8579700000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.32
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.06706000000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31447
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17403
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.41
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.27
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,54.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,185.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,146.88
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,117.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,146.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.75
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,128.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,186.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,154.12
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,177.5
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,281.25
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,234.62
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91247
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8724
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95291
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8836700000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87308
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6835899999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,22.5
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88479
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93341
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,71.75
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.88
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,85.5
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,154.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,116.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82696
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89545
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87051
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,56.63
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08556
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22692
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17574
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.17
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.56
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,106.75
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,156.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,127.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,116.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,156.25
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,121.38
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,188.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,145.62
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,148.12
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,251.75
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,199.88
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9003899999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8322700000000001
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96262
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,74.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.63
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93384
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8896799999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5450699999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.75
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88797
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8880299999999999
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9772
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,48.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,119.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,74.38
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,77.88
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,161.88
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,112.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81808
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92172
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80948
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.06
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.94
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,75.44
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08705
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26949
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15502
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.41
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.52
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,241.45
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,103.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,167.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,125.5
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,123.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,160.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,126.75
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,168.88
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,141.12
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,146.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,253.88
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,193.62
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
