Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92374
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89325
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97165
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-58.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93207
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90195
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5765899999999999
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94073
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8980100000000001
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97531
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,91.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,97.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,80.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,138.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.38
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81781
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8917200000000001
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82235
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.13
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.81
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11382
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20616
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14522000000000002
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,240.2
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.45
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.7
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,106.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,139.75
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,119.38
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,135.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,200.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,164.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,125.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,185.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,151.12
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,158.25
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,231.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,194.5
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94217
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91415
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98044
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92016
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91104
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.63598
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96945
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94083
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94998
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,69.25
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,83.88
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,86.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,116.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.25
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.87
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79947
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85705
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86755
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,41.19
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1379
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19478
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11528
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,239.06
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,239.31
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,237.89
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.73
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,106.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,151.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,118.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,160.75
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,204.88
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.62
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,143.62
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,205.38
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,166.25
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,154.5
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,254.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,189.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95163
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.935
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95138
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,80.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.44
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90823
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88721
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.64105
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,46.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94311
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95297
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,82.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.38
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,119.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.12
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80716
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8295899999999999
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86456
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.69
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12624000000000002
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15959
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14022
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,239.86
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,238.61
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,107.38
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,131.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,115.12
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,134.75
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,209.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,167.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,139.5
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,216.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,171.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,124.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,242.62
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,182.25
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
