Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92255
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88779
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9624
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,71.62
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81805
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92996
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.38985
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90799
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93796
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91119
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,95.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,81.38
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8379200000000001
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8491799999999999
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8867200000000001
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.31
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,36.69
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10484
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26934
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03926
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,240.23
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.36
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,239.92
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.05
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.64
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,102.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,132.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,114.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,119.75
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,160.62
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,140.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,143.5
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,206.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,165.88
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,118.62
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,172.25
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,140.12
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.13
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89725
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89044
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96194
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.69
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87869
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88931
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.4392
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90631
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93356
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,85.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87469
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83609
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8378
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.88
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,78.56
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09639
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16777
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08277999999999999
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.23
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,246.48
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.31
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,246.12
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.8
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,100.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,115.88
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,107.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,113.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,153.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,133.88
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,114.88
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,162.5
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,135.75
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,176.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.18
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84509
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83786
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95322
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93973
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8744200000000001
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15206
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,61.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86645
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89844
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95618
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,103.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87295
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82876
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79998
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-70.81
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09603
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18227
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09981
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.91
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.61
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.27
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,100.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,117.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,114.5
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,159.38
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,111.75
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,153.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,132.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,123.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,167.25
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.12
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
