Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88779
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82144
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91446
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.69
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93863
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8678600000000001
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2846
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90771
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91586
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94607
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,62.62
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,91.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.75
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8715799999999999
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8259299999999999
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85867
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,18.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-76.94
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.44
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.63
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11073
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16182
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09551
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.73
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,99.88
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,125.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,107.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,122.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,182.38
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,140.25
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,112.5
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,154.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,132.12
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,114.38
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,155.38
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,131.88
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8779299999999999
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84393
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90954
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.13
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96701
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.858
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.34215
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93539
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92615
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95154
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,35.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,100.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84796
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8201
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88681
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-85.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13463
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.15962
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09911
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.41
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.67
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.11
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.06
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,125.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,109.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,146.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,181.62
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,158.25
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,122.38
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,151.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.25
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,117.75
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,168.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.12
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90585
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87198
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9212
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.56
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88782
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92044
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.50326
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,55.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9111
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92932
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96078
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,68.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,108.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8431700000000001
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8393200000000001
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88174
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,53.19
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10033
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19844
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11012
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.73
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.92
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.23
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,100.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,118.88
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,107.25
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,119.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,191.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,135.75
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,124.62
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,165.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,144.38
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,114.12
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,180.5
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
