Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94305
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88226
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93515
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.13
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85483
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90582
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5920000000000001
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93252
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92575
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.952
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,107.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,93.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.62
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,99.38
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.38
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8728600000000001
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8484799999999999
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8436600000000001
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.56
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11922
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21129
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09197
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,2.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.45
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,100.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,123.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,110.38
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,122.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,191.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,154.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,115.62
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,189.62
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,149.62
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,120.88
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,183.75
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,147.25
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91339
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84186
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88174
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.19
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92273
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92557
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.61465
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93008
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86065
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92108
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,46.88
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,88.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8534799999999999
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8125600000000001
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93628
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.75
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,118.06
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1176
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.12316
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09914
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,240.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,245.02
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.61
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,101.88
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,126.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,111.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,128.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,187.62
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,150.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,115.88
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,147.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,128.38
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,118.5
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,156.75
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,135.12
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91373
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8421299999999999
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92181
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,56.25
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.94
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8975799999999999
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88074
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68328
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,58.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91504
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87326
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95273
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,97.25
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7900699999999999
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8678
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94281
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.5
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.56
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.08879
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23967
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.10375
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.34
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,242.45
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.34
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,99.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,126.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,111.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,120.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,191.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,143.12
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,167.88
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,135.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,134.38
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,204.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,155.62
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
