Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.31
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91943
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77661
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92532
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.06
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84195
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83536
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7893
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91254
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83404
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95349
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,56.5
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,107.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.88
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81515
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8800600000000001
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8273
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,97.06
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-63.94
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,66.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09773
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20177
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11525
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,242.3
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,101.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,129.5
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,114.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,108.75
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,178.12
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,138.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,108.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,143.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,119.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,121.62
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,178.25
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,152.88
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94644
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7783800000000001
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94202
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,64.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83209
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91046
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.42443
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,52.62
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,17.88
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91064
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8916
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93146
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,66.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.88
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,99.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81201
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91577
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86114
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.62
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09889
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38888
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0006900000000000001
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.8
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.7
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,97.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,121.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,116.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,179.88
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,109.5
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,168.75
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,116.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,169.12
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94229
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79928
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94827
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Max),A,47.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.81
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8366399999999999
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86908
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.33492
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,16.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8935200000000001
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90405
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93063
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,84.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8620899999999999
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88028
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8518700000000001
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-59.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,71.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10332
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26555
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0565
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,2.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.23
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.95
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,96.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,122.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,107.5
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,114.75
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,166.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,137.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,114.38
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,162.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,129.25
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,107.62
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,168.12
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,135.88
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
