Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.56
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91379
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78323
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96054
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,70.75
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.25
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.13
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90582
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8845200000000001
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.28136
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90274
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8952899999999999
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91391
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,54.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,84.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87982
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90872
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83465
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,33.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.93
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,141.94
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.10607
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34649
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.035660000000000004
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.3
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,245.2
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.58
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,100.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,122.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,108.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,115.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,172.62
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,118.12
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,177.75
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,141.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,107.5
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,170.38
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,136.62
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94229
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72305
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91714
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Max),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,33.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.06
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82583
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92136
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24724
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9361
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94339
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,66.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,89.25
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,101.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8747799999999999
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7658
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8741399999999999
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.25
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12233
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10216
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12862
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,243.77
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.33
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,102.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,111.75
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,132.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,179.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,149.75
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,105.38
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,153.62
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,169.5
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.88
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91598
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79162
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9053
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.62
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-105.31
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82016
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96619
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.23095
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,83.62
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,57.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91751
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8884299999999999
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92871
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,44.88
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,79.38
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,95.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.62
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94617
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7985800000000001
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8372799999999999
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.94
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,25.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14192000000000002
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.22289
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0424
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,2.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.94
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.95
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.64
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.78
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,24.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,103.38
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,128.62
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,112.5
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,132.88
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,170.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,123.88
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,182.88
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,150.38
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,103.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,146.75
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,119.25
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
