Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91977
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82455
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91659
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84778
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03944
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,81.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92151
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9501
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93951
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,82.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,110.5
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,88.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93265
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8006300000000001
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92444
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,12.62
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.94
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.31
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15538
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25505
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04964
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,101.5
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,137.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,116.62
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,134.5
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,198.88
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,159.38
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,145.25
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,230.5
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,181.25
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,100.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,172.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,132.88
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89981
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8843700000000001
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94855
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,71.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.44
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86246
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14107
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.62
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9379
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92889
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,56.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,89.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,85.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.75
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,95.88
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91135
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7525
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.31
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-73.19
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,131.44
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15125999999999998
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16765
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06905
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.86
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.8
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,100.75
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,126.75
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,109.62
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,187.38
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,158.5
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,142.25
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,201.62
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,168.62
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,106.12
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,191.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,138.62
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91656
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81195
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95138
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.81
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8641
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22786
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,58.88
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92016
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94119
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93881
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,60.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,89.62
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,101.75
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77932
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9075
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,31.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.81
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,49.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15862
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.16664
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07353
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,241.38
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,100.5
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,123.12
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,108.88
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,128.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,188.75
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.75
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,121.25
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,180.88
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,150.38
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,109.62
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,164.62
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,134.38
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
