Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90176
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80407
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96136
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.38
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91336
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91434
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.38393
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.38
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90567
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92844
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96066
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,64.88
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,104.88
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94565
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79904
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88544
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,13.88
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,16.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.31
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,39.81
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13973
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.14247
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11495
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.02
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,242.38
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,241.3
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.42
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,100.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,128.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,109.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,139.88
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,197.12
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,159.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,114.88
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,188.62
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,141.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,127.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,187.25
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,151.5
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90576
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7578699999999999
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93793
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,42.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,57.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8620899999999999
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95514
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02528
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,70.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9043
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91028
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9512
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93619
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8637100000000001
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81085
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,51.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,131.44
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13216
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27291
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03365
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,240.7
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.39
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,101.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,135.88
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,112.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,133.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,178.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,153.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,124.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,194.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,104.38
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,160.12
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,126.25
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.06
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94781
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80572
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92099
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-53.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8717
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93152
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.58694
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,17.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8680100000000001
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90347
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94491
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,50.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,83.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.38
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.81
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89941
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85025
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84955
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.19
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,60.31
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11998
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25585
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05754
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.56
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.41
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,240.86
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,99.38
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,132.38
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,168.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,146.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,113.12
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,166.5
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,137.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,104.88
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,152.62
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,127.75
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
