Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93759
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81262
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88754
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.74746
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92084
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69039
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87555
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85992
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91608
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.31
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91806
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81048
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89413
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,38.56
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11498
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.18749
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06865
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.72
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,93.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,117.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,104.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,116.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,169.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,138.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,108.12
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,142.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,121.88
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,105.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,150.25
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,120.75
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8964200000000001
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8367
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8706299999999999
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75183
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81534
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.75
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91467
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90646
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91214
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,83.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.62
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,72.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,75.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79788
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82495
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,12.38
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.94
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11366
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2347
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04891
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.73
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.91
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,91.62
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,115.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,104.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,119.5
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,166.38
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,136.88
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,120.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,165.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,99.38
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,150.38
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,122.25
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86413
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84619
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95224
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,47.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82144
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78378
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92813
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93249
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94864
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,105.5
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.31
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92099
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90329
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7235699999999999
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-81.81
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,111.44
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11531
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36843
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.02745
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.09
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,98.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,137.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,125.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,183.88
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,148.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,129.62
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,177.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,151.12
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,112.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,213.38
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
