Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.94
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87518
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72296
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96918
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Max),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88171
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93719
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81091
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,21.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92081
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91275
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,93.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,69.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,117.38
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.06
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92773
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94846
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71081
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,122.56
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12306
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39669
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07078999999999999
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.52
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,92.75
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,109.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,132.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,188.38
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,150.25
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,124.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,167.88
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,143.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,137.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,223.62
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,180.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9136
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77563
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93909
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Max),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,59.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77588
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94482
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9299
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,59.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.38
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8914799999999999
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91852
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97104
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,94.62
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,55.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,136.38
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.38
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.06
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97607
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92581
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7095
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-63.13
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,62.56
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1378
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36205
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06914
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,1.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.66
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.78
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.23
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.09
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,98.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,138.62
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,112.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,127.5
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,184.62
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,150.25
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,115.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,195.88
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,153.88
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,217.12
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,188.88
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9603
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78589
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91513
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,79.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.75
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79672
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94928
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.59933
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,49.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9071
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90713
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97729
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,101.38
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,68.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,151.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.88
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.94
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.94
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8332200000000001
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81521
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,70.06
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-93.75
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19902
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.09483
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15764
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.53
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.66
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.75
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,95.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,140.88
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,115.38
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,157.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,206.25
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,177.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,111.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,158.38
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,126.88
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,117.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,236.5
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,172.12
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
