Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90942
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7984899999999999
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91931
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,53.62
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-96.19
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7560100000000001
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.37719
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,55.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,12.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9089
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90762
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,102.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,67.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,79.62
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,67.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,146.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,107.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8334299999999999
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82385
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,119.31
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.15834
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2018
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13274
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,238.59
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.33
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.56
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,236.78
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,93.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,142.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,110.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,123.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,195.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,149.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,113.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,179.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,140.25
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,108.5
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,219.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,162.88
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.81
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92663
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75802
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91937
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.94
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8476799999999999
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94284
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82678
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,18.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91095
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92026
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,120.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,71.88
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,75.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,168.75
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.906
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92343
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6639
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,13.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-57.63
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,27.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1266
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38219
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.12633
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,238.66
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.02
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.58
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.97
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.05
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.41
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,98.75
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,148.88
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,115.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,126.38
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,171.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,148.12
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,127.88
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,182.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,150.75
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,126.62
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,238.25
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,187.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.31
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93335
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7438899999999999
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88284
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,45.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8770100000000001
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93597
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90683
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,53.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.62
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8999299999999999
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93671
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96121
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,65.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,47.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,73.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,108.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9339
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93841
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.63995
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,51.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-84.94
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.06
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,48.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13762
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4210100000000001
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07237
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.66
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.3
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.81
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.95
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,96.62
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,118.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,106.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,129.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,172.62
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,150.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,132.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,180.25
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,137.38
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,201.75
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,166.12
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
