Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.31
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92847
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78149
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91833
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,53.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90262
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94662
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92691
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,26.75
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.75
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,93.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93484
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90286
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94369
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,65.75
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,80.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,40.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,77.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,103.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.62
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.75
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8963
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79681
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71585
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.87
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14583
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.19182
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.15172
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.03
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.14
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.73
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.59
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,98.62
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,134.25
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,110.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,138.62
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,185.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,156.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,124.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,180.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,143.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,123.5
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,222.12
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,166.38
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94186
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87671
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90036
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Min),A,24.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Max),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,61.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8055100000000001
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9288
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8239700000000001
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88794
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92624
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,61.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,59.62
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,88.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.37
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89865
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91232
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75567
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,50.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,90.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.06
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.13477999999999998
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38885
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03459
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.05
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.23
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.67
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.3
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,96.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,103.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,124.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,166.88
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,148.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,127.12
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,206.38
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.75
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,119.88
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,164.88
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92163
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84591
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8933700000000001
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Min),A,24.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.69
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8225399999999999
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89691
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85556
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,23.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96054
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91235
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91861
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,85.62
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,78.62
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.38
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,109.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90082
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80871
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.19
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.31
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,107.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16063
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32921
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06473999999999999
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,237.33
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,237.47
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.22
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,236.03
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.73
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,94.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,126.38
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,108.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,122.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,184.38
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,119.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,189.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,148.75
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,122.12
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,195.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,146.25
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
