Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94965
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8320000000000001
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87903
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.75
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8614799999999999
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92374
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90301
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93198
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8593700000000001
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93588
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,68.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,74.75
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.75
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,90.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9624
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87808
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7609199999999999
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,13.62
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-72.56
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,59.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18093
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24004
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.09258
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,237.84
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.59
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,237.84
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.58
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,235.94
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.22
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,97.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,133.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,111.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,131.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,217.25
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,164.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,117.5
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,171.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.62
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,134.88
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,202.75
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.38
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.94
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96155
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91629
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89285
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,65.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.12
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,47.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.12
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8032199999999999
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90216
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91504
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,63.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,37.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,28.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94562
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92264
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94156
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,32.75
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,68.38
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,90.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.38
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,90.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,76.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.69
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97385
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91443
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7427
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,69.56
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17970999999999998
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35583000000000004
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.0508
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.33
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.33
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.45
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.09
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.97
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,94.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,118.38
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,104.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,150.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,199.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,169.62
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,133.5
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,209.75
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,169.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,138.88
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,197.25
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,160.75
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97531
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89407
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94171
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,25.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,81.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,64.88
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,61.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.31
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73111
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94748
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92917
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,26.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,73.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93198
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95874
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92886
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,34.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,55.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,87.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,91.62
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,75.62
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.88
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91931
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.69384
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,14.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.37
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,82.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18459
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.44585
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00914
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,238.55
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.72
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.44
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.73
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.09
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.33
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,96.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,120.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,104.75
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,143.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,206.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,169.25
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,220.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,188.5
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,137.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,205.38
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
