Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96393
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9006299999999999
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95911
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,67.12
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,75.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,91.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.62
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8561700000000001
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90237
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70895
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,29.62
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,22.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,19.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91641
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94726
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9407
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,49.88
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,50.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.88
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.62
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,43.88
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,85.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,77.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-37.56
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98492
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89343
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7981199999999999
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,13.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,118.06
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20012
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3348
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.04118
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.56
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.2
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.88
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.33
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,94.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,132.88
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,105.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,154.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,217.62
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,174.38
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,132.25
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,203.75
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,166.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,121.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,195.5
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.19
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92874
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8667600000000001
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92383
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,25.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,63.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91052
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8752700000000001
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.5595
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,23.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,51.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.62
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93643
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96902
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.75
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,90.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,62.75
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,113.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,93.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97519
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90228
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86746
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.25
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,97.19
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.20723000000000005
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35631
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05061
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,1.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,1.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.09
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.27
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.39
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.7
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,238.84
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,92.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,124.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,105.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,151.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,207.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,170.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,144.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,204.38
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,172.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,122.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,183.88
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,147.12
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91559
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89346
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8550700000000001
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,24.88
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,31.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,50.88
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.12
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,46.5
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90683
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87329
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81558
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,23.88
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,51.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,31.88
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.38
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94275
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93619
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,30.88
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.88
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,87.5
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.12
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93808
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8585200000000001
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75857
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.87
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19576
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27755
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07704
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.09
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.69
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,239.41
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.83
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.36
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,88.5
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,135.75
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,102.38
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,127.38
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,215.38
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,163.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,131.25
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,171.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,152.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,113.5
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,169.62
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,142.12
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
