Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93838
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89413
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90759
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,25.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,58.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.19
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91879
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8844
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82736
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,51.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96356
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94321
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96237
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,66.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,54.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,123.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.12
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,88.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,122.38
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95746
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90466
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.828
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.2239
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.33147
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.06206
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,3.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.91
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.2
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.8
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.61
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.12
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,44.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,90.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,139.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,154.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,235.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,193.12
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,140.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,201.12
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,130.88
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,206.62
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,158.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.81
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92651
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8735299999999999
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8652299999999999
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,26.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,50.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,32.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.88
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.31
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8534799999999999
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92273
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91141
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,22.88
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.38
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91046
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93643
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,76.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,48.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,123.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,114.5
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92117
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92337
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80923
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,12.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,27.38
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,16.88
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.87
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19042
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30864
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.056379999999999986
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,3.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.09
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.36
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.7
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,38.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,34.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,91.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,129.38
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,103.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,133.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,233.12
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,167.62
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,121.5
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,180.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.75
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,118.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,216.88
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,154.25
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93091
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9368
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90256
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,44.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,32.38
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,67.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,63.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,73.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96179
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93448
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,22.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,55.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,36.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.88
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.88
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93487
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91672
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91415
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,42.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,67.38
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,89.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94461
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8493299999999999
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86279
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,32.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.88
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.93
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19701
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.27288
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07552
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.17
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.47
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,91.12
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,128.38
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,106.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,156.75
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,223.25
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,185.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,133.38
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,188.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,119.38
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,201.88
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,152.62
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
