Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.94
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90445
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93408
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93445
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,43.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.88
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,65.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.38
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.62
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92886
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97098
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89371
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,22.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,67.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.62
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,101.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88528
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91458
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96808
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,33.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,70.62
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,50.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,71.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.88
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,111.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.88
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97018
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8816200000000001
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90774
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,10.38
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,24.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.31
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,67.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.1725
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.29833000000000004
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11751
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.19
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.27
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.72
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,240.16
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,41.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,91.88
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,142.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,107.38
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,113.88
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,228.75
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,150.5
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,237.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,180.38
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,146.88
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,257.12
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,184.25
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9418
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87933
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8999
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,24.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,41.62
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,32.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,59.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.12
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92779
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9689
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76974
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,25.12
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,54.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,37.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,19.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,56.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93399
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92535
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94018
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,30.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,59.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,39.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,69.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,100.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92053
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82229
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85806
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,16.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.31
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.69
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,34.56
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19377
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.2723
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07649
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.61
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.47
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.44
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,91.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,129.62
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,104.5
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,140.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,209.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,171.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,129.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,201.38
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,164.88
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,99.75
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,174.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,140.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.94
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94357
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89996
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90246
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Min),A,23.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Max),A,46.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,31.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,64.62
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.62
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,65.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.88
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,23.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8988
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.6876800000000001
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,26.62
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,49.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,34.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,19.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.88
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91803
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92755
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,34.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,92.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,54.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,89.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.88
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,86.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,60.25
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,144.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.88
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90124
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8526600000000001
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8303200000000001
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,10.62
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,32.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.62
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-92.62
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,158.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.16448
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.26604
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13945
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,0.25
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,0.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.2
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,243.38
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.06
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,242.11
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,90.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,113.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,98.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,135.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,182.62
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,156.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,129.75
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,200.5
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,165.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,127.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,217.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,162.12
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
775997,Brockhill Drive - Redditch,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
